Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.28
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.64
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.5
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,260.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.6
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.62
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.49
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921824,Thurmaston Village G 48,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.27
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.24
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.51
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,261.1
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.02
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921824,Thurmaston Village G 48,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.14
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.86
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.84
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.3
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.7
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.39
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
921824,Thurmaston Village G 48,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.2
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.66
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,257.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.56
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
921824,Thurmaston Village G 48,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.34
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.08
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,258.2
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.0
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.14
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
921824,Thurmaston Village G 48,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.26
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.44
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.94
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
921824,Thurmaston Village G 48,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.26
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.12
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
