Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,258.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.09
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
921824,Thurmaston Village G 48,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.29
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,275.7
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,12.5
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.8
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.81
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921824,Thurmaston Village G 48,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.33
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.72
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.96
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,274.9
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.6
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.05
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921824,Thurmaston Village G 48,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.44
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,276.0
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,12.8
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.11
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.57
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
921824,Thurmaston Village G 48,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.11
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.4
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,275.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.27
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,13.0
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.35
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
921824,Thurmaston Village G 48,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.52
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.06
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,13.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.17
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.35
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
921824,Thurmaston Village G 48,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.74
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.04
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,274.5
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
