Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.35
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
921824,Thurmaston Village G 48,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.05
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.24
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.9
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,276.8
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.78
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.98
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
921824,Thurmaston Village G 48,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.05
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.45
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.0
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,277.6
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.42
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.2
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
921824,Thurmaston Village G 48,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.96
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.68
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.99
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,278.4
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,13.0
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.84
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.38
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
921824,Thurmaston Village G 48,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.22
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.72
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.95
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,13.1
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.65
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.44
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
921824,Thurmaston Village G 48,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.95
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.81
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.21
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,279.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.2
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.99
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.23
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
921824,Thurmaston Village G 48,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.15
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.43
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,279.9
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.3
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.52
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.79
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
921824,Thurmaston Village G 48,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.41
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.86
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.6
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
