Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.3
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.51
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.03
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
921824,Thurmaston Village G 48,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.32
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.94
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.24
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,279.9
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.55
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.95
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
921824,Thurmaston Village G 48,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.07
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.15
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,278.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.17
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.13
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921824,Thurmaston Village G 48,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.26
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.55
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.58
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,278.6
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.91
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.92
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
921824,Thurmaston Village G 48,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.15
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.49
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.84
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,279.6
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.82
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.42
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
921824,Thurmaston Village G 48,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.32
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.95
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.7
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,278.6
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.51
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.89
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
921824,Thurmaston Village G 48,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.44
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.74
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,277.6
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
