Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.6
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.83
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
921824,Thurmaston Village G 48,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.51
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.19
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,275.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.95
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.23
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.55
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921824,Thurmaston Village G 48,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.06
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.98
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,275.2
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.83
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.74
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.12
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921824,Thurmaston Village G 48,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.76
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.89
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.48
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.14
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921824,Thurmaston Village G 48,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.68
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.72
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,274.7
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.11
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
921824,Thurmaston Village G 48,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.43
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.93
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,272.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.65
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
921824,Thurmaston Village G 48,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.96
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.28
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,273.3
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.31
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.78
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
921824,Thurmaston Village G 48,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.26
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.49
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,273.7
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
