Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.25
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.41
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
921824,Thurmaston Village G 48,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.69
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.83
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.5
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,274.1
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.4
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
921824,Thurmaston Village G 48,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.1
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.08
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.37
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,274.2
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.61
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.25
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.89
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
921824,Thurmaston Village G 48,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.38
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.89
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.84
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.47
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
921824,Thurmaston Village G 48,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.96
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.83
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.83
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,275.4
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.58
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.78
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.31
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
921824,Thurmaston Village G 48,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.47
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.95
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.3
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.54
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.25
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.63
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
921824,Thurmaston Village G 48,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.25
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.7
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,277.9
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.98
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.27
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
