Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
921824,Thurmaston Village G 48,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.47
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.57
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,277.8
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.63
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.24
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
921824,Thurmaston Village G 48,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.45
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.45
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.3
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.8
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.39
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.04
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.1
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.71
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.16
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
921824,Thurmaston Village G 48,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.05
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.9
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,275.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.16
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.42
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.2
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
921824,Thurmaston Village G 48,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.29
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.84
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,276.0
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.34
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.4
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.91
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
921824,Thurmaston Village G 48,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.29
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.87
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,275.8
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.1
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
921824,Thurmaston Village G 48,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.84
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,276.1
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.43
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
921824,Thurmaston Village G 48,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.67
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.88
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,276.5
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
