Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.45
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.61
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
921824,Thurmaston Village G 48,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.94
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.15
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,277.3
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.84
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.51
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.12
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921824,Thurmaston Village G 48,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.98
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.5
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.11
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,277.5
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.58
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.7
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.41
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.34
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
921824,Thurmaston Village G 48,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.82
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.12
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,277.6
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.74
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
921824,Thurmaston Village G 48,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.43
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.1
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.17
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.0
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.36
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.92
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.39
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
921824,Thurmaston Village G 48,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.1
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.14
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.35
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.97
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,280.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.98
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,15.0
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.05
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.89
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
921824,Thurmaston Village G 48,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.32
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.79
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,279.6
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.03
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,15.0
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.72
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.93
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
