Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
921824,Thurmaston Village G 48,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.91
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.16
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.2
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.22
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921824,Thurmaston Village G 48,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.94
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.07
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,275.9
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,15.3
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.39
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.98
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921824,Thurmaston Village G 48,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.15
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.65
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.32
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,276.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.4
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.15
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.73
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
921824,Thurmaston Village G 48,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.07
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,277.2
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.18
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.4
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.03
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.05
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
921824,Thurmaston Village G 48,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.58
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.2
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,276.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.08
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.9
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
921824,Thurmaston Village G 48,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.24
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.89
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.45
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.44
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921824,Thurmaston Village G 48,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.9
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.87
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,274.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
