Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.69
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.89
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
921824,Thurmaston Village G 48,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.27
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.38
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.74
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.95
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.07
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.87
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
921824,Thurmaston Village G 48,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.96
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.31
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,272.8
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.82
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.66
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
921824,Thurmaston Village G 48,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.91
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.12
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,274.3
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.19
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.41
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
921824,Thurmaston Village G 48,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.64
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.5
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.95
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.46
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.57
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
921824,Thurmaston Village G 48,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.14
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.48
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,272.7
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.33
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.19
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.27
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
921824,Thurmaston Village G 48,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.28
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.75
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.96
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,271.1
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.63
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
921824,Thurmaston Village G 48,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
