Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.69
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.85
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.41
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
921824,Thurmaston Village G 48,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.82
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.57
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.1
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.36
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.82
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.67
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
921824,Thurmaston Village G 48,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.6
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.67
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.67
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.54
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.24
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
921824,Thurmaston Village G 48,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.73
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.95
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.94
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.8
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.55
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
921824,Thurmaston Village G 48,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.85
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.42
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.2
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,271.2
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.52
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.97
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
921824,Thurmaston Village G 48,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.7
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.35
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.43
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.76
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.0
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.66
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.18
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
921824,Thurmaston Village G 48,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.57
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.93
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.35
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,271.3
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.03
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
