Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.23
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.88
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
921824,Thurmaston Village G 48,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.16
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.29
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.82
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.76
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.52
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
921824,Thurmaston Village G 48,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.81
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.09
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.85
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.49
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.52
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.75
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.44
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
921824,Thurmaston Village G 48,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.81
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.26
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.95
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.63
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.17
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.1
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.69
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.95
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
921824,Thurmaston Village G 48,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.98
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.65
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.52
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.1
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.42
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
921824,Thurmaston Village G 48,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.28
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.11
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.7
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.47
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,16.3
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.23
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.09
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.03
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
921824,Thurmaston Village G 48,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.1
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.96
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.7
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.6
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.39
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.24
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
921824,Thurmaston Village G 48,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
