Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.28
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.55
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,276.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.15
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.5
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.14
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.4
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
921824,Thurmaston Village G 48,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.99
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.06
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,19.67
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.37
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.53
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,276.5
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.31
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.98
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
921824,Thurmaston Village G 48,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.91
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.39
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.95
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.18
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,276.3
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.33
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.9
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.48
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921824,Thurmaston Village G 48,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.45
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.62
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,279.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.23
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.72
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.17
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.47
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.27
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
921824,Thurmaston Village G 48,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.57
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.46
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,281.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.31
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.48
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.54
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
921824,Thurmaston Village G 48,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.33
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.14
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,280.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.74
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
921824,Thurmaston Village G 48,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.1
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.06
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,280.8
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.63
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
