Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.01
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.4
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921824,Thurmaston Village G 48,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.39
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.39
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,282.2
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.33
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
921824,Thurmaston Village G 48,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.95
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.92
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.54
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.48
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-68.15
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,285.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.44
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.14
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.56
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.93
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.11
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
921824,Thurmaston Village G 48,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.46
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-68.86
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,287.9
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.41
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
921824,Thurmaston Village G 48,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.52
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-69.25
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,288.4
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.95
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.21
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921824,Thurmaston Village G 48,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.92
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-69.84
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,289.4
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.56
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.22
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.94
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
921824,Thurmaston Village G 48,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.32
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.91
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.69
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-68.69
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,284.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.12
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.4
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.06
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.5
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.51
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
921824,Thurmaston Village G 48,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.55
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.09
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
