Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.68
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,280.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.48
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.76
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.77
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.33
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.25
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
921824,Thurmaston Village G 48,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.0
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.02
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,278.8
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.74
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.18
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.05
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.6
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.98
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.38
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
921824,Thurmaston Village G 48,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.58
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.94
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.58
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,277.4
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.37
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.09
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
921824,Thurmaston Village G 48,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.44
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.12
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.51
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.4
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.54
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.58
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.4
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.3
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.28
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
921824,Thurmaston Village G 48,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.57
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.59
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.8
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.37
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.2
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.51
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.63
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.08
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
921824,Thurmaston Village G 48,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.01
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.04
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.94
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.8
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.29
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.78
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.79
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.38
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.29
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.49
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
921824,Thurmaston Village G 48,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.98
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.74
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,273.0
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.74
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.34
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
