Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.27
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
921824,Thurmaston Village G 48,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.04
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.83
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.47
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.23
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.19
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.65
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
921824,Thurmaston Village G 48,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.81
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.17
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.27
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.4
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.08
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.09
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.5
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.89
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.29
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
921824,Thurmaston Village G 48,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.56
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.2
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.81
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.25
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.05
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.57
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.26
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.1
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
921824,Thurmaston Village G 48,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.73
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.79
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.03
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.73
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
921824,Thurmaston Village G 48,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.48
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.65
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.17
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.8
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.99
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.59
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921824,Thurmaston Village G 48,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.0
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.32
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,270.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.12
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.91
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.39
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.89
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.63
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921824,Thurmaston Village G 48,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.96
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.38
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
