Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.11
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.68
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.88
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.33
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
921824,Thurmaston Village G 48,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.67
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.68
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,271.1
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.16
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921824,Thurmaston Village G 48,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.65
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.28
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.25
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.39
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.82
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.36
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
921824,Thurmaston Village G 48,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.27
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.36
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.82
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,266.7
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.32
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.46
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
921824,Thurmaston Village G 48,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.38
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.86
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,266.8
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.01
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921824,Thurmaston Village G 48,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.32
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.69
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.61
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,266.1
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.48
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921824,Thurmaston Village G 48,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.25
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.21
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,267.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
