Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.5
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.05
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.75
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
921824,Thurmaston Village G 48,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.12
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,267.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.5
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.7
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
921824,Thurmaston Village G 48,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.07
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.4
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,267.2
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.28
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.65
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921824,Thurmaston Village G 48,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.11
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.43
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.74
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.54
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
921824,Thurmaston Village G 48,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.84
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.71
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,265.7
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.58
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.82
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
921824,Thurmaston Village G 48,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.63
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.57
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,265.0
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.62
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
921824,Thurmaston Village G 48,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.57
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.09
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,266.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.51
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.89
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
921824,Thurmaston Village G 48,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.64
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.36
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.6
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
