Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.26
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921824,Thurmaston Village G 48,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.01
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.33
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.57
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.91
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
921824,Thurmaston Village G 48,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.12
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.35
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.21
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,266.2
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.45
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.22
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
921824,Thurmaston Village G 48,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.11
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.98
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.75
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.28
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.74
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
921824,Thurmaston Village G 48,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.26
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.46
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.3
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.4
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
921824,Thurmaston Village G 48,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.95
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.94
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.66
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.0
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.99
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.05
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
921824,Thurmaston Village G 48,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.34
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,267.2
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.0
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
