Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.29
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921824,Thurmaston Village G 48,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.2
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.61
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.62
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,268.1
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,12.1
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.8
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.95
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921824,Thurmaston Village G 48,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.09
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.4
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,12.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.05
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
921824,Thurmaston Village G 48,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.74
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.47
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,12.2
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.76
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.91
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
921824,Thurmaston Village G 48,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.71
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.97
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.72
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.69
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921824,Thurmaston Village G 48,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.29
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.89
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.1
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.99
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.12
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
921824,Thurmaston Village G 48,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.29
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.64
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.7
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.58
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.5
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.31
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.22
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
921824,Thurmaston Village G 48,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.15
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.71
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,269.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
