Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.26
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
921824,Thurmaston Village G 48,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.62
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.59
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.6
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.99
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.18
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
921824,Thurmaston Village G 48,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.9
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.82
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,269.6
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.6
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.59
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.01
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
921824,Thurmaston Village G 48,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.07
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.64
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.28
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,271.2
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.7
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.79
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.05
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
921824,Thurmaston Village G 48,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.69
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.96
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.8
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.61
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921824,Thurmaston Village G 48,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.74
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.96
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.83
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.8
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.55
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.46
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
921824,Thurmaston Village G 48,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.19
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.46
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.01
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.1
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.04
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
