Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.65
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
921824,Thurmaston Village G 48,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.61
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.11
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.28
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.09
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
921824,Thurmaston Village G 48,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.17
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.03
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.2
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.03
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,13.0
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.97
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.74
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921824,Thurmaston Village G 48,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.87
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.09
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,13.1
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.58
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.27
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921824,Thurmaston Village G 48,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.46
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.08
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,13.2
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.22
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.14
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
921824,Thurmaston Village G 48,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.47
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.84
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,270.5
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,13.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.78
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.99
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
921824,Thurmaston Village G 48,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.81
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.73
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.05
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
921824,Thurmaston Village G 48,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.16
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.66
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.3
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
