Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.24
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
921824,Thurmaston Village G 48,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.72
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.44
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.2
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,13.6
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.65
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.28
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
921824,Thurmaston Village G 48,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.12
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.29
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,270.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.36
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
921824,Thurmaston Village G 48,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.6
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.01
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.75
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.63
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
921824,Thurmaston Village G 48,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.46
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.02
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.74
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.3
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
921824,Thurmaston Village G 48,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.41
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.7
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.08
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.7
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
921824,Thurmaston Village G 48,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.63
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.64
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.81
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,272.5
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.71
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.61
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.32
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921824,Thurmaston Village G 48,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
