Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.81
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.98
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.0
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.98
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.46
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921824,Thurmaston Village G 48,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.99
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.44
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.76
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,261.2
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.06
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
921824,Thurmaston Village G 48,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.24
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.49
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,260.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.57
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
921824,Thurmaston Village G 48,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.59
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.8
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
921824,Thurmaston Village G 48,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.72
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.53
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,257.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.86
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
921824,Thurmaston Village G 48,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.96
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.92
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.9
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.25
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
921824,Thurmaston Village G 48,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.98
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.14
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
