Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.65
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
921824,Thurmaston Village G 48,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.49
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.99
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,262.0
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.02
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921824,Thurmaston Village G 48,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.17
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.76
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,261.4
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.81
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
921824,Thurmaston Village G 48,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.73
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.5
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.4
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.35
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921824,Thurmaston Village G 48,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.35
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.72
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,262.2
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.08
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.18
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
921824,Thurmaston Village G 48,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.75
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.98
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,265.4
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.65
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921824,Thurmaston Village G 48,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.63
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.99
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,265.9
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921824,Thurmaston Village G 48,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
