Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.37
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.07
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,266.0
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.84
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
921824,Thurmaston Village G 48,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.07
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.3
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.93
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
921824,Thurmaston Village G 48,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.22
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.46
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,262.0
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.1
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
921824,Thurmaston Village G 48,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.2
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.77
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.62
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921824,Thurmaston Village G 48,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.39
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.07
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,260.7
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921824,Thurmaston Village G 48,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.04
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.54
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,262.4
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.35
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
921824,Thurmaston Village G 48,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.83
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.11
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
