Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.73
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.44
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
921824,Thurmaston Village G 48,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.02
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.72
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.79
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.1
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
921824,Thurmaston Village G 48,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.01
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.57
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.58
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,262.4
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.32
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.17
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
921824,Thurmaston Village G 48,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.77
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.61
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,265.8
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.13
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.98
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.08
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
921824,Thurmaston Village G 48,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.28
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.41
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.43
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,265.7
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.98
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.45
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.44
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
921824,Thurmaston Village G 48,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.22
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.44
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.14
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.09
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
921824,Thurmaston Village G 48,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.55
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.44
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.7
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.93
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.12
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
921824,Thurmaston Village G 48,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
