Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.51
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.68
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.37
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
921824,Thurmaston Village G 48,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.91
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
921824,Thurmaston Village G 48,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.03
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.55
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.12
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.84
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
921824,Thurmaston Village G 48,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.37
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.51
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,266.4
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.02
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.9
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
921824,Thurmaston Village G 48,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.72
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.73
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,267.6
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.37
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.5
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
921824,Thurmaston Village G 48,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.11
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.7
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.4
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.99
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
921824,Thurmaston Village G 48,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.01
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.41
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.2
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.56
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
