Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.42
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
921824,Thurmaston Village G 48,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.29
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.19
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.3
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.3
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921824,Thurmaston Village G 48,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.57
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.95
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,268.4
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.58
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.91
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921824,Thurmaston Village G 48,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.78
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.17
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.57
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.72
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.2
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.57
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.75
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
921824,Thurmaston Village G 48,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.71
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.67
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.54
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.4
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.81
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
921824,Thurmaston Village G 48,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.43
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.29
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.68
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,268.6
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.49
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.79
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
921824,Thurmaston Village G 48,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.43
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.7
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.81
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.84
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.33
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.38
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
921824,Thurmaston Village G 48,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.19
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.46
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.54
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.1
