Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.5
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.42
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.17
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.11
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.76
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
921824,Thurmaston Village G 48,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.56
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.51
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.96
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,274.1
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.58
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
921824,Thurmaston Village G 48,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.89
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.61
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,275.9
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.13
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.31
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921824,Thurmaston Village G 48,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.66
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,275.8
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.37
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.15
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.29
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.43
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
921824,Thurmaston Village G 48,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.03
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.27
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,276.2
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.17
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.4
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.27
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
921824,Thurmaston Village G 48,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.71
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.53
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.19
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,279.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.47
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.92
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
921824,Thurmaston Village G 48,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.13
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.58
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.82
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,280.7
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.9
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.29
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
