Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.68
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
921824,Thurmaston Village G 48,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.64
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.37
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-68.02
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,281.4
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.58
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.97
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
921824,Thurmaston Village G 48,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.89
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.37
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-68.58
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,282.5
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.92
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.27
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.02
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.26
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-68.7
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,282.6
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.48
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.6
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.37
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
921824,Thurmaston Village G 48,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.03
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.72
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,279.7
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.99
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.95
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.97
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.74
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
921824,Thurmaston Village G 48,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.4
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.94
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,281.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.83
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.11
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.42
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.48
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
921824,Thurmaston Village G 48,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.24
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.53
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,282.9
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.95
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.75
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.74
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
921824,Thurmaston Village G 48,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.13
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-68.32
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,284.4
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
