Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.78
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.89
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.93
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.37
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921824,Thurmaston Village G 48,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.49
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.43
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-68.59
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,285.2
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.61
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.73
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.04
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.36
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
921824,Thurmaston Village G 48,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.29
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-68.42
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,284.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.59
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.91
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.45
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921824,Thurmaston Village G 48,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.59
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.99
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,283.2
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.24
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.61
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.11
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.71
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.65
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
921824,Thurmaston Village G 48,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.9
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.71
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-68.08
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,283.8
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.92
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.7
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.41
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.22
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921824,Thurmaston Village G 48,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.22
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.81
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.98
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,283.4
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.47
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.79
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.59
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.28
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.08
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
921824,Thurmaston Village G 48,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.32
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.15
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.84
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,283.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.93
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.42
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.69
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.6
