Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.51
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.75
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
921824,Thurmaston Village G 48,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.64
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.27
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.38
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.5
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,282.7
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.68
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.92
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.24
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921824,Thurmaston Village G 48,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.48
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.61
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.21
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,281.6
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.36
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.46
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.66
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
921824,Thurmaston Village G 48,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.63
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.65
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,283.3
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.66
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.66
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.02
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921824,Thurmaston Village G 48,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.22
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.97
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,284.2
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.56
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.87
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.5
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.91
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.12
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
921824,Thurmaston Village G 48,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.94
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-21.03
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.85
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,284.3
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.17
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.02
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.5
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.21
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921824,Thurmaston Village G 48,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.52
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-68.16
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,284.7
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.65
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.92
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
921824,Thurmaston Village G 48,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.51
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.74
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,283.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
