Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.09
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
921824,Thurmaston Village G 48,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.42
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.18
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.12
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,281.6
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.17
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.63
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,17.3
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.94
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.93
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921824,Thurmaston Village G 48,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.78
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.86
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.45
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.06
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,281.4
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.94
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.23
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,17.2
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
921824,Thurmaston Village G 48,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.65
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.93
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.39
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.96
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,281.5
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.32
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.62
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,17.3
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.38
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921824,Thurmaston Village G 48,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.81
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.8
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.22
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,282.3
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.36
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.2
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.51
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.49
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921824,Thurmaston Village G 48,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.05
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.94
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.85
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.46
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,282.9
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.5
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.08
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.0
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.22
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.02
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
921824,Thurmaston Village G 48,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.86
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.05
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.33
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,282.2
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.3
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
