Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.23
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.94
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
921824,Thurmaston Village G 48,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.5
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.18
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,282.8
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.89
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.49
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.2
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.63
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.83
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
921824,Thurmaston Village G 48,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.2
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.4
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,281.9
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.47
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.39
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.63
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
921824,Thurmaston Village G 48,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.21
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.08
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.99
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,282.3
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.66
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.32
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.99
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,16.8
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.78
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921824,Thurmaston Village G 48,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.3
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.0
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.27
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,282.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.26
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.32
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.39
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,16.5
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.27
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.28
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.94
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.57
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.71
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,281.3
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.22
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.64
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.2
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.1
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,16.0
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.64
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.61
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
921824,Thurmaston Village G 48,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.37
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.76
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.82
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,280.3
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.86
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.8
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.98
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
921824,Thurmaston Village G 48,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.71
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.84
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,282.7
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.21
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
