Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.58
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.29
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
921824,Thurmaston Village G 48,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.38
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.69
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-68.15
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,282.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.49
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.92
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
921824,Thurmaston Village G 48,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.59
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.18
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,278.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.72
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.12
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
921824,Thurmaston Village G 48,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.02
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.03
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.15
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,278.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.79
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.4
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.54
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
921824,Thurmaston Village G 48,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.71
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.41
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.3
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,278.0
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.73
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.09
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.8
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.11
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
921824,Thurmaston Village G 48,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.7
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.48
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.56
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.5
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,277.2
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.74
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.95
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.53
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
921824,Thurmaston Village G 48,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.74
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.6
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.32
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.78
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,277.3
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,16.8
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
