Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.97
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
921824,Thurmaston Village G 48,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.5
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.74
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.78
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,275.4
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.79
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.59
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
921824,Thurmaston Village G 48,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.17
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.27
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.23
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.91
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.6
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921824,Thurmaston Village G 48,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.73
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.91
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.53
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.03
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,264.4
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.07
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
921824,Thurmaston Village G 48,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.6
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.73
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.0
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.8
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.92
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921824,Thurmaston Village G 48,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.27
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.86
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.01
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.93
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.61
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.61
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
921824,Thurmaston Village G 48,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.64
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.67
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.7
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.46
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.0
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.01
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
921824,Thurmaston Village G 48,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.78
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.25
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.16
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,263.2
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
