Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.68
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
921824,Thurmaston Village G 48,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.69
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.19
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.5
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.5
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
921824,Thurmaston Village G 48,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.96
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.69
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.12
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.2
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.52
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
921824,Thurmaston Village G 48,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.54
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.07
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.94
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.85
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
921824,Thurmaston Village G 48,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.46
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.44
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.4
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.44
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.83
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
921824,Thurmaston Village G 48,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.08
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.83
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.0
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.83
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.06
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
921824,Thurmaston Village G 48,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.78
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.78
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.33
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,266.0
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,10.9
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.93
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
