Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.11
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.4
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.22
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,265.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.38
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
921824,Thurmaston Village G 48,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.65
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.64
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.23
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.2
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.64
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
921824,Thurmaston Village G 48,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.66
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.86
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.38
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.09
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.2
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921824,Thurmaston Village G 48,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.45
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.42
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.3
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.77
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.12
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921824,Thurmaston Village G 48,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.85
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.41
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.0
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.35
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.83
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
921824,Thurmaston Village G 48,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.06
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.54
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.1
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.96
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.81
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
921824,Thurmaston Village G 48,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.27
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.26
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,268.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
