Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.1
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.02
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
921824,Thurmaston Village G 48,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.43
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.51
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.1
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.32
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.43
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
921824,Thurmaston Village G 48,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.47
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.05
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,268.6
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.1
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.95
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
921824,Thurmaston Village G 48,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.49
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.52
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.85
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
921824,Thurmaston Village G 48,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.11
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.59
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.06
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.23
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
921824,Thurmaston Village G 48,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.94
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.12
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,268.8
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.99
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
921824,Thurmaston Village G 48,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.19
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.56
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.02
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,267.9
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.38
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.49
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
921824,Thurmaston Village G 48,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
