Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.91
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.92
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,267.6
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.8
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.1
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
921824,Thurmaston Village G 48,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.99
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.94
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.85
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,267.2
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.89
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.05
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
921824,Thurmaston Village G 48,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.43
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.86
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.74
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.64
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
921824,Thurmaston Village G 48,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.58
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.98
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.76
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.94
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
921824,Thurmaston Village G 48,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.11
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.73
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.4
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.94
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.38
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921824,Thurmaston Village G 48,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.12
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.27
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.13
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.2
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.3
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.76
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
921824,Thurmaston Village G 48,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.3
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.49
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
