Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.47
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
921824,Thurmaston Village G 48,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.11
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.89
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.82
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.2
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.88
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
921824,Thurmaston Village G 48,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.39
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.73
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,271.6
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.85
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
921824,Thurmaston Village G 48,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.72
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.93
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,272.5
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.68
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.83
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
921824,Thurmaston Village G 48,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.98
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.33
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,273.2
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.22
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.04
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
921824,Thurmaston Village G 48,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.78
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.4
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,273.0
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.7
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.86
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
921824,Thurmaston Village G 48,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.7
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.38
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,273.0
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.22
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
921824,Thurmaston Village G 48,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.15
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
