Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.4
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.25
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.6
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.2
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.35
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921824,Thurmaston Village G 48,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.7
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.41
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.3
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.71
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.1
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921824,Thurmaston Village G 48,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.85
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.39
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.37
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.1
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.97
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.72
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
921824,Thurmaston Village G 48,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.58
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.87
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,271.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.4
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.81
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.41
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
921824,Thurmaston Village G 48,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.59
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.38
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.5
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.6
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921824,Thurmaston Village G 48,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.82
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.48
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,271.2
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.5
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.64
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
921824,Thurmaston Village G 48,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.37
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.5
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,271.1
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
