Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.47
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.93
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921824,Thurmaston Village G 48,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.78
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.14
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.72
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.52
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,271.7
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.39
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.13
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
921824,Thurmaston Village G 48,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.36
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.55
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.08
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
921824,Thurmaston Village G 48,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.97
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.89
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.5
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.22
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921824,Thurmaston Village G 48,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.05
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.12
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,273.0
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.84
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.82
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
921824,Thurmaston Village G 48,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.09
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.09
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.13
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.5
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.36
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
921824,Thurmaston Village G 48,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.16
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.11
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.2
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
921824,Thurmaston Village G 48,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.71
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.16
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
