Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.95
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
921824,Thurmaston Village G 48,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.06
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.95
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.61
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.6
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.27
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
921824,Thurmaston Village G 48,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.09
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.99
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.66
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,12.0
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.58
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.69
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
921824,Thurmaston Village G 48,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.33
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,272.3
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,12.2
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.47
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921824,Thurmaston Village G 48,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.63
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.68
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,273.4
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,12.3
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.9
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.69
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
921824,Thurmaston Village G 48,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.24
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.59
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.0
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.38
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.71
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
921824,Thurmaston Village G 48,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.52
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.36
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,275.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.69
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.56
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
921824,Thurmaston Village G 48,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.82
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.68
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,276.4
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.5
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.16
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.34
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
921824,Thurmaston Village G 48,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
